"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4279,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"732,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"860,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"01/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"732,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"22/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28680,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"860,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S9";"02/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,68";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"S10";"30/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"S11";"01/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"S9";"30/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
