"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"895,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"999,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1006,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"718,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1034,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"959,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"823,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"966,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"891,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1214,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1152,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1179,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1517,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1238,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1067,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1053,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1203,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1005,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"815,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"877,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"855,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1058,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"874,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"891,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"998,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"583,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,14";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"895,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"999,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,14";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1006,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"718,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"05/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1034,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"06/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"959,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"07/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,14";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"823,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,14";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"966,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"891,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1214,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"12/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1071,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"13/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1152,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1072,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1179,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1517,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1238,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1067,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"19/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1053,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"20/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1203,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"21/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1005,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"815,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799). S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"115";"m3";"mètre cube";"";"Correcte"
