"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"896,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"656,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"521,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"864,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"801,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"918,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"544,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"596,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"834,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11730,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2378,84";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"05/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11650,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2362,62";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"11/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4857,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"21/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4521,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S9";"08/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S9";"21/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,38";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,80";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,20";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,40";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,60";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,10";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23355,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";""
