"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S11";"15/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S11";"22/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S11";"29/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"65,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"21/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1030,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"362,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915110101_029";"039151101000";"PUSSAY";"91";"91511";"Pussay";"624664,5044";"6805927,6478";"3000";"";"S9";"03/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"176086,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"01/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"02/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"03/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"04/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"05/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"07/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"08/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"09/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"10/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"11/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"12/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"13/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"14/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"15/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"16/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"17/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"18/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"19/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"20/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"21/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"22/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"23/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"24/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"25/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"26/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"27/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
