"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"29/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"30/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"31/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1605,58";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2913,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"936,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1982,54";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2129,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3522,96";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2248,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"392,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1163,46";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2339,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1228,62";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3203,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1526,46";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2376,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1400,81";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"867,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"223,38";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3303,33";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S15";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
